Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.6
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.4
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.8
522290,Strand Weighbridge,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.9
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.4
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.3
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.3
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.1
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.0
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.4
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.3
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.1
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
