Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.9
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.8
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.3
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.3
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.2
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.2
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.1
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.2
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.1
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.2
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.3
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.4
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
