Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.6
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.7
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.8
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.8
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.9
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.9
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.1
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.2
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.2
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.3
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.3
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.4
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.4
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
