Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.7
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.6
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.7
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.7
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.7
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.7
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.8
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
