Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522290,Strand Weighbridge,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
