Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
