Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.7
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.6
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.4
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.4
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.4
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.4
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.2
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
