Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.2
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.8
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.7
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.6
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.6
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.4
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.3
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.2
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.2
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
