Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.1
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.9
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.9
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.9
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.9
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.8
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.8
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.8
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.8
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.2
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.2
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.2
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.3
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.4
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522290,Strand Weighbridge,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
