Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.4
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.4
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.3
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.3
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.4
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.3
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.3
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.4
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
