Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.4
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.3
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.2
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.0
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.9
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.8
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522290,Strand Weighbridge,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
