Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.3
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.3
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.4
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.4
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.6
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.7
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.7
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.8
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.9
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
