Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.1
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.1
522290,Strand Weighbridge,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
