Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.1
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.1
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.2
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.3
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.3
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.3
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.3
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.4
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.4
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.4
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.5
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
