Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522290,Strand Weighbridge,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.6
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.7
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.9
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.8
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522290,Strand Weighbridge,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
